"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"07/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"07/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"07/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"07/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"07/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"07/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"07/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,82";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"07/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"08/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"09/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"10/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"11/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"12/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"13/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"14/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"15/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2079,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"16/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"17/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"18/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"19/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"20/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"21/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,20";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"22/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"23/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"24/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"25/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"26/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"27/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,50";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"28/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,20";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"29/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"30/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"31/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1237,61";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"894,42";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2019,26";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1568,16";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2067,87";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1167,61";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1054,84";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"287,77";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1923,01";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5230,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"S6";"03/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14020,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"S6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"S6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2902,14";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"S6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,20";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"S6";"22/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10680,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"S6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,20";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"S6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2050,56";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"S6";"24/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17560,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"S6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"S6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3459,32";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"S6";"30/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12840,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"S6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"S6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2529,48";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"03/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"03/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911300101_029";"039113001000";"CHALO SAINT MARS";"91";"91130";"Chalo-Saint-Mars";"630749,046800003";"6814444,7432";"1100";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
