"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3932,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,30";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1053,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911320101_029";"039113201000";"CHAMARANDE";"91";"91132";"Chamarande";"642171,435099997";"6824057,7398";"1200";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"01/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"02/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"03/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"04/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"05/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"06/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"07/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"08/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"09/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"10/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"11/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"12/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"13/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"14/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"15/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"16/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"17/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"18/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"19/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"20/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"21/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"22/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"23/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"24/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"25/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"26/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"27/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"28/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"29/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"30/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A2";"31/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"07/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"07/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"07/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"07/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
