"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"569,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"394,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"554,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"504,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"609,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"24/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"643,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"25/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"469,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S9";"31/10/2018";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12999,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,63";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"03/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"03/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"03/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,95";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"03/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"06/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,73";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"06/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"06/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,64";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"992,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"13/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,67";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"13/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"13/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,69";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,71";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"23/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
