"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10657,03";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,38";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13111,22";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,31";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12175,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10371,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"14/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8565,77";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,16";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"15252,77";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13758,17";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,82";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12247,70";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,31";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"15135,37";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,03";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12699,47";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"20/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11923,69";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"21/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10647,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,32";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11495,81";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,28";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12882,52";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,75";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"16339,73";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,56";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17362,64";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,14";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21178,74";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"27/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12754,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"28/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13068,42";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,51";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12408,94";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10946,12";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,64";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"101389,97";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,96";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,34";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,29";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,62";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"01/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,35";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,19";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,21";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,73";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1216,62";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,81";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1047,06";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,14";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"03/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"04/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4912,25";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"04/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,52";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"04/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1911,49";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"04/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"04/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,71";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"04/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"05/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3220,19";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"05/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,13";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"05/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2295,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"05/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"05/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,12";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"05/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1979,84";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,05";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2034,45";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"08/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"08/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,12";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"08/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,06";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"09/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,87";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,76";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"09/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"09/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,57";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"09/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1243,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,87";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1901,11";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,47";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"11/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2506,93";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"11/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1737,62";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"11/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2959,83";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"11/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"11/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"11/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"12/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2364,45";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"12/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1898,16";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"12/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"3732,66";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"12/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"12/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,51";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"12/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"13/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"13/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"43400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"13/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"59600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"13/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"13/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"13/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"14/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"43400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"59600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"14/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"14/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"14/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2444,04";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"15/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,95";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2206,11";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"A7";"15/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
