"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"05/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"32600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"05/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1570,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"05/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"313,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"05/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1570,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16790,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"08/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11050,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"08/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"455,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"08/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"139,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"08/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"455,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16790,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"09/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11050,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"09/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"455,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"09/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"139,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"09/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"455,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"91880,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"10/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17050,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"204,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"10/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"11/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"91880,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"11/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"11/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17050,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"11/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"11/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"204,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"11/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"12/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"91880,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"12/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"12/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17050,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"12/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"12/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"204,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"12/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"15/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"15/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"672,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"15/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"325,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"15/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"672,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"16/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"16/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"672,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"16/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"325,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"16/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"672,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"17/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"672,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"325,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"17/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"672,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"18/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"18/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"18/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"504,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"18/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"72,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"18/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"504,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"24,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"19/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"19/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"19/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"19/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"504,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"19/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"72,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"19/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"504,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"37300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"22/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"41850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"22/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1288,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"545,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"22/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1288,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"37300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"23/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"41850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"23/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1288,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"545,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"23/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1288,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5600,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"24/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"55000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"273,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"97,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"24/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"273,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,62";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5600,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"25/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"55000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"25/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"273,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"25/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"97,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"25/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"273,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"62200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"29/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14550,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"51150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"29/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"798,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"29/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"148,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"29/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"798,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"30/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"62200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"30/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14550,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"30/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"51150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"30/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"798,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"30/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"148,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"30/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"798,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"473,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"01/10/2018";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"345,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"26,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,61";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"01/10/2018";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"26,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
