"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,89";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,15";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2932,35";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3262,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6127,04";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6724,67";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"472,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"866,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1420,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1760,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,86";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,11";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2410,03";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3127,18";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3280,70";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4848,73";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"405,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"496,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1447,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1765,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,34";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,11";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,45";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1464,26";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2366,19";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2532,58";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3421,44";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"363,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1208,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1447,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1758,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,53";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,19";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,16";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1648,38";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2687,24";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4611,58";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6233,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"06/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"06/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1002,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"06/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1436,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"06/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1758,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"06/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,08";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"06/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,25";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"06/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,69";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3233,17";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3656,76";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4697,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"07/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"07/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"588,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"07/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1434,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"07/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1756,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,08";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,25";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,69";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2756,85";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3226,88";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3652,23";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"347,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1226,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1478,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1764,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,06";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,74";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,75";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1645,82";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2312,01";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3634,27";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5827,18";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"440,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1216,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1467,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1760,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,09";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,36";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,72";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,88";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2074,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3062,35";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4151,97";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5938,94";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"245,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1103,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1485,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1760,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,49";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,81";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,84";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1178,45";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1512,23";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2623,42";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5342,93";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1269,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1495,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1691,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,38";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,87";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,59";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,69";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"252,29";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2062,61";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4844,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5951,61";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"232,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1192,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1458,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1651,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,57";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,93";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,69";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,07";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1175,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2592,38";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2816,03";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5591,67";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"13/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"13/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"781,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"13/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1453,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S4";"13/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1653,00";"115";"m3";"mètre cube";"";"Correcte"
