"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"17/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"18/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"19/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"20/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"21/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"22/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"23/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"24/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"25/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"26/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"27/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"28/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"29/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"30/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"31/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4063,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1802,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1802,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"S6";"31/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10260,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"S6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20,64";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"S6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2117,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
