"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1150,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"17/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1212,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"726,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"922,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"24/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1550,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"25/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"830,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S5";"17/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S5";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S9";"31/10/2018";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8,30";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"01/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"01/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"01/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"01/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"01/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"03/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"03/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"03/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"03/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"07/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"07/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"07/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"07/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"07/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"07/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"07/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"07/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"07/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"07/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"09/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"14/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"761,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"18/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"18/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"22/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"22/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"22/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"22/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"22/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"22/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"24/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
