"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3253,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"400,39";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2700,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"9100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"04/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2700,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"04/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"04/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"9100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"04/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"04/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9680,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2368,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16910,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"08/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"08/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"12/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9680,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"12/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2368,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"12/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16910,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"12/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"12/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"13/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9680,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"13/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2368,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"13/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16910,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"13/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"13/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"16/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"16/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"17000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"22/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4740,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"22/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"20000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"23/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"23/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"23000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"23000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"25/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"25/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"25/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"26/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"23000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"26/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"26/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"26/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"26/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"27/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"23000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"27/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"27/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"27/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"27/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"01/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"01/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"03/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"03/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"07/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"07/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"07/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"07/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"07/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"07/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"07/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
