"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915460101_029";"039163001000";"VAL-SAINT-GERMAIN HAMEAU DU MARAIS";"91";"91630";"Val-Saint-Germain";"628820,555799998";"6830324,7796";"300";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1997,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"07/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"07/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"07/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1030,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2086,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
