"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"01/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"02/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"03/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"04/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"05/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"06/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"07/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"08/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"09/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"10/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"11/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"12/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"13/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"14/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"15/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"16/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"17/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"18/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"19/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"20/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"21/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"22/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"23/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"23/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"23/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"23/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"23/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"23/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"23/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"23/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"24/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"25/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"26/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"27/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"28/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"29/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"30/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"23/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,50";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"23/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"23/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"23/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"23/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"23/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"23/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"23/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
