"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97494,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"06/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"226,25";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94369,58";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"222,65";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101101,11";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"230,33";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97803,91";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"228,08";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"85249,23";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"232,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102604,29";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"231,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82658,23";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"238,31";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98647,29";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,17";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102896,96";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"14/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"238,08";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111677,52";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,06";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115521,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"235,49";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110676,59";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"232,81";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"113649,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"229,36";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79955,74";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"229,81";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91015,45";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"20/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"238,24";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"113430,59";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"21/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"236,33";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97648,59";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"236,05";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
