"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"10/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"10/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"10/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"274003,33";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"11/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"11/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"11/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"11/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"11/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"11/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"11/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"11/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"11/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"11/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"11/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460092,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"11/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"281000,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"12/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"12/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"12/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"12/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"12/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"12/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"12/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"12/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"12/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"12/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"12/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"12/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"275000,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"13/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"13/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"13/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"13/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"13/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"13/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

Les concentrations sur A3 sont mesurées à partir des analyses réalisées sur l'eau prélevée par le préleveur P.BR1 (situé au niveau de la bâche d'homogénéisation après mélange des effluents des 3 émissaires) ";"A3";"13/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le volume journalier de A3 est calculé à partir des mesures suivantes :
- débit en entrée de l'unité de traitement de temps de pluie : Q.ETP
- débits en entrée des décanteurs V1: Q.EDD1,2,3 et 4
- débit en entrée des tranches biologiques V2 : Q.EEB5, 6, 7 et 8 - Q.ReT V1, ReTV2, ReTMinova
Donc Q.A3 = Q.ETP + Q.EDD1 + Q.EDD2 + Q.EDD3 + Q.EDD4 + Q.EEB5 + Q.EEB6 + Q.EEB7 + Q.EEB8 - Q.ReTV1 - Q.ReTV2 - Q.ReTMinova

