"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"18/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"18/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"18/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412233,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"19/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,45";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"19/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"19/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"19/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"19/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"19/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"19/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"19/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"19/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"19/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"19/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"19/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408925,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,21";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411912,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,21";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401842,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,98";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421268,59";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,96";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399534,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,93";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414770,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"25/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,63";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"25/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"25/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"25/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
