"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,94";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2400,14";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"13/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"14/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"14/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"15/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,88";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,16";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2981,02";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"16/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"17/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131,69";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,28";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2670,67";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,29";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,46";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"635,39";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"20/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"20/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"21/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"21/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"155,66";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,78";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3078,95";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"24/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,46";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,43";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1951,94";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"25/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5489,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,35";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"117190,15";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"26/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,65";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,18";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1559,91";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"27/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"27/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"28/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"28/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"29/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,44";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,14";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3065,06";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"30/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,08";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2211,77";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"01/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"02/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,28";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6656,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"03/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"04/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"05/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,56";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3356,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"06/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"07/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"08/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"09/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,56";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6712,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"10/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"11/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"12/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,89";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3289,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"13/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"14/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"15/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,10";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3410,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"16/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"17/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"18/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,10";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6820,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"19/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"20/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"21/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"22/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,81";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6562,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"23/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"24/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"25/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,81";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6562,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"26/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"27/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"28/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"29/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"30/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,47";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6694,00";"67";"kg";"kilogramme";"";"Correcte"
