"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"24/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"24/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1760,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1760,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2200,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2200,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3250,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2990,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2860,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2860,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -5273,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2425,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S15";"31/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5273,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"89,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"910,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"900,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"910,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1020,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"15/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1110,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"16/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1020,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1030,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1010,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"01/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1760,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"04/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1760,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"08/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2200,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"11/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2200,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"15/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3250,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"16/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2990,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"22/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2860,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"23/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2860,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S9";"31/10/2018";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"15/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"15/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"15/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"15/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"15/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"15/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,45";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"15/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
